Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.58
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.3
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,9.96
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,12.13
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,4.42
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
854069,ASTON LODGE PARK - STONE,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,28.4
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,3.17
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,9.94
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,5.43
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
854069,ASTON LODGE PARK - STONE,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,28.1
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,11.84
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,4.91
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,40.9
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
854069,ASTON LODGE PARK - STONE,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.44
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,45.1
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.08
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,28.1
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,3.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,15.53
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,50.0
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
854069,ASTON LODGE PARK - STONE,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.58
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,27.8
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,3.19
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,14.16
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,6.73
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
854069,ASTON LODGE PARK - STONE,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.44
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,27.6
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,14.28
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,7.5
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,46.8
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
854069,ASTON LODGE PARK - STONE,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,27.6
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,3.57
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,7.85
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,27.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,5.93
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,5.01
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,27.4
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,3.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,6.38
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,27.3
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,3.65
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,8.27
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,4.92
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,27.1
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
