Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,5.61
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,27.5
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,3.36
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,5.89
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,7.21
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,27.3
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,4.7
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,10.68
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,26.9
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,4.1
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,5.12
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,8.77
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,39.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,27.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,5.65
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,10.03
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,26.6
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,7.25
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,7.6
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,26.1
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,5.77
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,7.14
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,25.6
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,3.31
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,5.9
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,24.8
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,4.37
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,5.94
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,3.8
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,24.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,4.46
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,9.34
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,4.43
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
854069,ASTON LODGE PARK - STONE,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,24.3
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,8.56
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,8.07
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,24.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
