Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,9.08
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,7.41
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,24.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,7.69
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,9.65
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,7.53
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
854069,ASTON LODGE PARK - STONE,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,24.1
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,5.42
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,10.83
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,6.4
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
854069,ASTON LODGE PARK - STONE,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,24.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,6.09
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,5.47
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,23.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,3.52
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,5.36
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,6.18
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,22.8
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,5.25
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,9.35
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,22.3
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,7.8
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,8.36
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,21.8
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,8.11
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,7.59
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,21.3
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,5.55
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,9.24
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,11.68
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,20.8
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,4.85
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,5.53
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,10.54
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,20.3
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,7.38
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,9.46
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
