Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,19.8
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,7.67
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,7.75
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,11.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,19.3
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,8.87
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,7.8
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,10.48
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,18.7
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,8.01
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,9.89
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,9.57
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
854069,ASTON LODGE PARK - STONE,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,43.1
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,18.3
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,12.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,10.0
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,9.4
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,51.6
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
854069,ASTON LODGE PARK - STONE,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,43.2
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,17.9
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,5.08
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,11.64
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,8.59
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
854069,ASTON LODGE PARK - STONE,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,17.6
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,5.68
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,6.88
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,9.78
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,44.7
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,17.4
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,5.12
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,8.09
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,9.94
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,17.1
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,4.42
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,6.1
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,9.35
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,16.8
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,4.85
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,7.99
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,16.5
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,3.45
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,7.32
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,6.58
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,16.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,3.54
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,3.61
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,6.72
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
