Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,16.2
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,4.43
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,3.86
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,11.99
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,16.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,3.55
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,4.52
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,16.34
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,42.7
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,15.9
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,3.18
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,5.69
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,9.59
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,15.9
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,2.89
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,5.52
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,6.53
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,16.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,4.33
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,5.6
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,16.1
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,5.59
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,3.54
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,5.25
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,16.2
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,3.03
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,16.3
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,3.14
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,4.55
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,5.02
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,16.3
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,3.91
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,3.88
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,6.12
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,16.4
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,3.23
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,5.84
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,7.07
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,16.4
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,3.35
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,7.61
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
