Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,16.6
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,3.24
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,6.59
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,16.6
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,4.95
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,16.8
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,5.74
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,16.9
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,4.21
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,5.13
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,17.1
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,3.55
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,5.03
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,17.2
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,3.47
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,5.36
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,17.4
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,3.88
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,4.15
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,5.41
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,17.6
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,4.84
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,4.64
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,5.29
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,17.7
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,3.19
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,4.74
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,17.9
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,3.23
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,4.85
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,6.76
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,18.1
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,3.55
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,4.26
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,7.16
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
