Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,18.3
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,5.85
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,18.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,5.82
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,6.45
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,18.6
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,6.85
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,4.69
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,8.59
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,18.7
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,5.51
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,4.57
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,12.86
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,18.7
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,3.28
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,5.69
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,12.28
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,18.8
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,3.34
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,4.6
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,12.78
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,18.8
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,3.29
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,4.47
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,15.35
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,45.8
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,18.9
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,3.11
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,4.75
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,14.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,18.9
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,3.27
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,4.78
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,12.38
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,19.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,3.8
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,4.66
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,12.6
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,19.2
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,3.56
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,5.53
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,12.57
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
