Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,19.4
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,3.53
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,4.92
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,12.23
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,19.6
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,3.65
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,4.73
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,13.62
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,42.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,29.1
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,6.76
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,12.77
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,29.3
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,3.95
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,6.47
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,13.52
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,29.4
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,5.53
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,12.84
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.9
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,29.6
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,5.11
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,5.95
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,29.9
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,5.59
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,7.19
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,30.1
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,5.73
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,6.65
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,6.75
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,30.3
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,4.67
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,6.81
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,6.47
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,30.4
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,6.35
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,7.43
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,6.58
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,30.6
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,6.58
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,7.69
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,29.7
