Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,30.7
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,5.36
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,6.32
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,7.44
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,30.8
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,5.87
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,6.44
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,7.6
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,30.9
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,5.52
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,7.61
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,7.77
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,31.1
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.43
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,7.25
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,8.15
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,7.76
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,31.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.54
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.57
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,9.57
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,8.35
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,8.12
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,31.4
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.66
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.34
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.68
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,11.12
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,9.16
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
854069,ASTON LODGE PARK - STONE,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,31.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,12.26
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,8.73
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
854069,ASTON LODGE PARK - STONE,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,31.7
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,7.12
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,10.74
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,8.78
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,31.9
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,7.8
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,11.01
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,10.64
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.61
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,32.1
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,7.53
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,11.06
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,11.62
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,47.9
854069,ASTON LODGE PARK - STONE,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,32.3
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
