Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,6.88
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,11.9
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,9.81
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
854069,ASTON LODGE PARK - STONE,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,32.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,6.49
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,12.33
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,9.31
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
854069,ASTON LODGE PARK - STONE,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.53
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,48.4
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.09
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,32.7
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,6.8
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,17.98
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,8.59
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,48.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
854069,ASTON LODGE PARK - STONE,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,32.8
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,9.15
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,15.46
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,9.33
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,32.8
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,9.26
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,11.0
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,10.54
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
854069,ASTON LODGE PARK - STONE,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,33.1
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,6.82
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,9.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,8.38
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,41.8
854069,ASTON LODGE PARK - STONE,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,33.2
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,8.33
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,10.87
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,9.94
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,33.3
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,7.4
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,9.02
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,11.62
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,33.4
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,12.97
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,8.47
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,11.82
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,56.4
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,53.4
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,33.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,12.1
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,8.46
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,12.86
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,33.8
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,7.4
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,8.58
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,7.55
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.0
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
