Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,7.57
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,10.49
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,8.53
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,46.9
854069,ASTON LODGE PARK - STONE,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,34.2
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,8.25
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,10.77
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,9.97
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.45
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.4
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,7.59
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,12.69
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,10.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
854069,ASTON LODGE PARK - STONE,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.8
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,8.75
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,10.51
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,9.08
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
854069,ASTON LODGE PARK - STONE,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.91
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,35.2
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,7.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,13.77
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,10.18
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
854069,ASTON LODGE PARK - STONE,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.71
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,35.7
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,7.65
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,16.67
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,15.36
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
854069,ASTON LODGE PARK - STONE,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.66
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,37.1
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,8.9
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,12.75
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,17.02
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
854069,ASTON LODGE PARK - STONE,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.68
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,38.1
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,7.98
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,12.43
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,19.8
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,45.9
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,54.3
854069,ASTON LODGE PARK - STONE,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.53
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.37
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,37.3
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,8.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,12.95
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,16.15
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,35.3
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,9.55
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,8.75
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,14.22
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.97
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,35.9
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,10.06
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,8.27
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,19.96
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
