Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,37.0
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,11.43
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,9.21
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,16.67
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
854069,ASTON LODGE PARK - STONE,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,40.1
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,7.68
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,11.65
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,12.77
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
854069,ASTON LODGE PARK - STONE,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,56.3
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,42.7
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,5.19
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,9.61
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,14.32
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
854069,ASTON LODGE PARK - STONE,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,63.3
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,43.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,5.79
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,8.05
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,14.01
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,43.1
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,6.67
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,14.57
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,53.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,63.9
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.44
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,43.1
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,4.9
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,15.2
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,57.6
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,66.1
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,43.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,0.41
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,10.72
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,43.6
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,42.8
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,7.61
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,9.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.39
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,42.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,6.26
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,7.88
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.57
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,42.3
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,4.74
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,8.95
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,42.1
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,5.24
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,7.62
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
