Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,41.3
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,6.45
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.57
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,40.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,3.77
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,6.34
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,37.4
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,2.39
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,6.47
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,33.0
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,2.2
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,7.67
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.47
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,32.1
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,3.47
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,8.72
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.83
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,32.3
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,6.26
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,8.29
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,43.2
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-5.09
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,32.6
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,-2.81
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,7.73
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,7.47
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,44.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.69
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,33.0
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,12.32
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,5.32
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,52.3
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
854069,ASTON LODGE PARK - STONE,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.72
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,33.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,12.12
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,4.27
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,49.0
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
854069,ASTON LODGE PARK - STONE,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.17
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,34.3
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,12.52
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,6.62
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,51.9
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
854069,ASTON LODGE PARK - STONE,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.31
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.3
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,35.2
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,14.63
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,5.52
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,53.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
854069,ASTON LODGE PARK - STONE,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.53
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
