Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,36.4
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,10.09
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,4.16
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,44.4
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
854069,ASTON LODGE PARK - STONE,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.92
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.29
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,38.4
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,12.19
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,4.42
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,45.7
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
854069,ASTON LODGE PARK - STONE,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.95
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.54
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,39.0
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,14.38
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,5.58
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,58.2
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,61.1
854069,ASTON LODGE PARK - STONE,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.06
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.76
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,38.3
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,-3.03
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,14.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,6.28
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,61.9
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,62.1
854069,ASTON LODGE PARK - STONE,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.71
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,37.4
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,10.67
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,7.74
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,48.7
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
854069,ASTON LODGE PARK - STONE,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.42
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,36.4
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,13.64
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,6.27
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,52.4
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
854069,ASTON LODGE PARK - STONE,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.33
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.08
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,36.2
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,13.4
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,6.17
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,54.3
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.9
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.25
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.08
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,36.4
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,-2.73
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,13.97
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,6.3
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,59.4
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.59
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,35.9
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,11.76
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,8.26
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,49.9
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
854069,ASTON LODGE PARK - STONE,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.88
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,35.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,-2.82
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,13.04
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,8.96
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,58.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
854069,ASTON LODGE PARK - STONE,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.09
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,35.2
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,14.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,5.81
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,51.1
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
854069,ASTON LODGE PARK - STONE,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.25
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
