Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.63
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,34.8
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,12.43
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,4.8
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,45.1
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.59
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,34.3
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,11.42
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,43.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
854069,ASTON LODGE PARK - STONE,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.26
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,33.8
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,11.95
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,6.73
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,33.4
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,2.78
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,11.2
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,4.44
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
854069,ASTON LODGE PARK - STONE,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,33.2
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,3.77
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,9.49
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,33.1
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,3.04
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,9.13
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,9.75
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,32.8
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,5.34
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,7.65
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,32.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,7.82
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,6.83
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,7.01
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,32.3
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,6.68
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,8.62
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,32.1
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,2.41
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,7.22
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,11.01
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,48.8
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,31.7
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,6.79
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,9.36
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
