Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,31.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,7.69
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,6.24
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,31.2
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,2.36
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,6.17
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,8.91
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,30.8
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,7.99
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,11.15
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,30.4
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,5.1
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,10.45
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,11.24
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,30.1
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,5.37
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,10.13
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,9.31
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
854069,ASTON LODGE PARK - STONE,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,29.8
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,4.87
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,11.18
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,10.17
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,29.3
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,5.29
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,9.05
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,7.18
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
854069,ASTON LODGE PARK - STONE,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,28.8
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.51
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,5.58
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,8.83
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,8.53
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,28.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,5.32
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,9.25
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,8.2
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,28.2
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,6.85
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,6.86
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,7.59
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,27.8
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,5.96
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,7.59
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,7.25
