Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,27.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.52
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,6.02
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,10.37
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,9.21
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
854069,ASTON LODGE PARK - STONE,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,27.1
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,4.12
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,8.38
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,10.37
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,26.7
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,6.28
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,8.74
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,11.53
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,6.79
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,5.34
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,9.71
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,26.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,7.47
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,6.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,9.39
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,25.6
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,7.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,7.1
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,9.45
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,5.09
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,7.36
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,9.05
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,6.26
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,5.74
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,7.1
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,25.1
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,6.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,6.78
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,7.16
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,24.9
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,5.4
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,4.88
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,7.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,24.8
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
