Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,11.98
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,24.6
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,4.82
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,5.42
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,14.85
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,24.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,3.51
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,4.87
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,7.04
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,24.3
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,4.72
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,7.3
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,24.3
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,4.65
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,7.21
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,6.96
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,24.3
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,3.61
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,4.72
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,7.99
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,24.3
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,3.3
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,5.21
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,7.05
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,24.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,4.28
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,5.15
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,6.61
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,24.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,3.38
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,4.05
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,4.67
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,24.7
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,3.14
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,4.64
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,24.8
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,2.98
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,4.63
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,24.9
