Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,4.02
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,3.8
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,4.52
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,25.1
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,2.85
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,4.75
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,25.2
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,3.63
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,4.75
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,5.81
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,3.68
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,4.69
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,5.48
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,25.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,3.35
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,7.2
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,5.21
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,25.6
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,3.68
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,5.2
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,25.8
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,3.59
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,4.57
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,5.12
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,26.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,3.68
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,4.73
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,26.2
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,3.71
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,5.1
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,4.13
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,5.89
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,5.35
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,26.6
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,3.63
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,4.65
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,5.79
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
