Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,26.2
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,5.51
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,6.96
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,6.95
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,5.09
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,6.43
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,7.01
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,4.76
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,6.27
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,7.09
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,4.65
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,6.37
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,7.15
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,26.6
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,5.32
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,6.48
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,7.38
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,4.96
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,10.13
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,27.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,5.65
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,9.37
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,8.85
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,27.2
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.92
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,4.89
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,9.06
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,9.19
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,27.4
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,4.58
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,10.38
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,8.16
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
854069,ASTON LODGE PARK - STONE,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,27.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.63
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.99
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,4.98
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,12.63
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,9.3
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,27.6
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,5.19
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,10.2
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,8.29
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
854069,ASTON LODGE PARK - STONE,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
