Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,27.7
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,5.19
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,12.06
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,10.27
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
854069,ASTON LODGE PARK - STONE,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,27.9
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,5.21
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,9.53
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,9.63
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,42.3
854069,ASTON LODGE PARK - STONE,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,28.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,5.39
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,11.47
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,10.14
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
854069,ASTON LODGE PARK - STONE,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,44.7
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,28.1
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,6.24
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,9.47
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,10.74
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,28.2
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,6.3
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,11.9
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,9.8
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
854069,ASTON LODGE PARK - STONE,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,43.2
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,28.3
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,6.27
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,9.99
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,9.49
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
854069,ASTON LODGE PARK - STONE,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,28.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,6.79
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,9.09
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,9.78
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,40.6
854069,ASTON LODGE PARK - STONE,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,43.4
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,28.7
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,6.31
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,7.31
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,9.75
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,28.9
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,8.01
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,8.04
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,11.39
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,29.1
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,7.09
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,9.66
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,9.85
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,29.4
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,9.67
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,9.45
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,9.49
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,43.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
