Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,29.6
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,9.11
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,7.55
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,9.19
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,30.1
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,7.63
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,7.58
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,8.98
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,30.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,6.37
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,8.87
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,8.9
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,30.8
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,4.37
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,8.59
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,10.43
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,31.1
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,5.06
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,9.53
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,8.25
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,31.4
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,4.78
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,7.45
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,10.99
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,48.9
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,31.6
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,3.71
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,6.37
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,11.73
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,32.0
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,7.49
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,7.34
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,10.58
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,32.3
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,11.11
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,33.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,9.0
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,6.26
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,16.0
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,33.3
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,6.59
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,8.45
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,15.03
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
