Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.58
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,32.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,8.36
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,10.96
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,18.38
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
854069,ASTON LODGE PARK - STONE,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.27
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,32.2
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,6.98
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,10.84
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,16.59
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
854069,ASTON LODGE PARK - STONE,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.39
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,32.7
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,11.11
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,8.47
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,14.86
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,33.9
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,10.61
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,11.86
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,11.98
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
854069,ASTON LODGE PARK - STONE,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,53.1
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,36.1
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,7.13
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,10.28
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,10.15
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
854069,ASTON LODGE PARK - STONE,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,38.3
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,4.7
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,8.09
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,11.92
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,52.7
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,38.4
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,7.13
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,6.89
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,8.48
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,36.4
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,5.96
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,6.83
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,8.4
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,37.6
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,9.58
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,39.9
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,5.54
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,5.1
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,39.2
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
