Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,4.33
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,4.06
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,6.85
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.87
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,37.3
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,3.09
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,6.46
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.58
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,36.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,3.89
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,6.82
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.74
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,35.3
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,4.76
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,8.53
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,32.5
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,4.42
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,6.27
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,9.44
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,32.1
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,7.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,7.97
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,9.08
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,31.8
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,2.03
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,7.05
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,31.2
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,2.58
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,2.96
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,5.59
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,31.3
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,2.78
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,4.04
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,6.95
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,31.2
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,3.21
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,5.73
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,4.75
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,31.3
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,3.06
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,3.67
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,6.34
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,31.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
