Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,4.29
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.37
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,32.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,7.04
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,32.4
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,2.12
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,6.09
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,6.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,33.2
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,2.67
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,3.28
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,5.36
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,35.1
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,6.84
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.38
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,36.3
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,4.55
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,5.51
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.4
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,35.6
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,6.14
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,34.6
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,0.43
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,7.39
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,5.88
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,33.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,7.57
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,8.87
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,33.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,3.15
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,8.79
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,7.76
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,34.2
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,10.43
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.64
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
