Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,34.2
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,8.83
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,4.88
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.15
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,33.4
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,6.03
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,6.43
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,32.8
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,8.87
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,8.87
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.6
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,32.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,0.28
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,12.06
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,5.7
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,45.6
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
854069,ASTON LODGE PARK - STONE,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,31.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,8.15
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,10.01
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,31.6
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,4.71
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,5.63
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,10.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,31.5
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,0.61
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,7.76
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,7.98
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,30.7
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,0.53
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,7.25
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,5.44
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,29.8
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,4.08
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,5.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,6.04
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,29.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,4.31
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,7.18
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,29.7
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,5.42
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,5.23
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,8.09
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
