Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,29.7
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,5.33
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,5.65
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,7.38
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,29.9
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,6.6
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,5.53
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,7.81
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,9.4
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,7.97
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,6.77
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,40.9
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,29.6
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,10.32
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,5.04
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,6.66
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,29.1
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,4.64
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,3.97
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,7.88
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,28.6
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,6.43
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,4.61
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,28.1
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,6.58
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,6.64
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,27.7
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,6.39
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,5.17
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,28.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,8.57
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,6.26
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,7.61
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,28.2
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,8.7
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,7.77
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,7.39
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,27.9
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,5.48
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,10.38
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,5.85
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
854069,ASTON LODGE PARK - STONE,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
