Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,27.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,3.84
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,9.57
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,7.94
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,27.2
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,5.18
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,9.78
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,9.44
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
854069,ASTON LODGE PARK - STONE,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,5.81
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,13.01
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,9.36
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
854069,ASTON LODGE PARK - STONE,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,26.9
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,7.75
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,10.01
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,10.16
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,44.9
854069,ASTON LODGE PARK - STONE,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,5.84
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,9.59
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,9.45
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,26.2
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,10.36
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,9.04
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,11.03
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,25.7
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,10.61
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,15.39
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,66.1
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,25.8
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,9.65
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,14.44
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,25.7
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,6.48
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,5.62
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,10.95
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,25.4
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,5.66
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,6.27
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,10.31
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,5.63
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,6.11
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,10.45
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
