Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,25.2
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,3.66
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,5.27
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,9.6
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,4.88
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,4.95
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,8.47
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,24.8
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,6.39
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,5.64
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,9.98
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,24.9
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,7.1
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,6.81
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,8.56
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,3.44
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,5.1
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,8.3
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,25.4
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,3.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,4.74
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,8.05
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.71
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,25.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,4.57
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,15.89
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,42.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,25.6
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,4.2
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,4.15
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,7.78
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,25.6
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,3.7
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,3.66
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,7.61
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,25.7
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,3.99
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,4.37
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,7.85
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,25.8
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,3.27
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,4.52
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,5.92
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
