Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,25.8
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,2.98
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,5.54
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,5.13
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,25.9
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,3.41
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,4.72
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,25.9
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,3.68
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,5.97
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,26.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,3.59
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,6.26
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,5.67
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,26.2
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,3.8
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,5.93
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,5.49
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,5.62
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,4.89
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,5.51
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,4.07
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,11.68
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,51.4
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,26.7
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,4.38
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,12.3
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,26.7
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,4.02
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,4.55
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,12.51
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,18.6
