Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,4.24
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,4.48
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,12.67
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.7
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,26.9
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,4.14
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,12.65
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,26.9
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,3.95
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,5.76
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,14.76
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,44.2
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,27.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,3.66
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,5.44
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,14.23
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,45.3
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,27.3
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,4.92
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,12.23
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,27.4
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,4.68
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,4.58
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,12.65
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,27.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,5.98
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,4.73
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,13.55
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.6
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,27.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,6.42
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,5.37
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,14.18
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,27.6
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,6.3
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,5.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,12.91
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,27.8
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,5.13
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,12.9
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,28.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
