Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,3.96
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,5.48
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,13.46
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,42.3
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,28.2
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,3.87
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,5.29
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,15.25
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,48.1
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.8
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,28.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,4.22
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,5.84
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,12.86
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,28.6
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,4.45
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,5.22
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,13.04
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,55.7
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,28.8
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,4.73
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,12.71
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,28.7
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,4.13
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,4.84
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,12.87
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,28.7
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,4.18
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,4.78
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,13.19
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,28.9
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,4.14
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,5.11
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,13.04
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,23.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,3.99
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,6.63
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,6.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,23.7
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,4.27
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,6.16
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,5.92
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,23.8
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,5.81
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,7.09
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,6.12
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,23.8
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
