Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.95
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,4.84
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,5.39
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,6.34
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,23.7
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,5.41
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,6.46
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,6.27
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,23.7
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.02
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,5.87
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,6.32
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,6.3
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,23.7
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,6.08
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,6.43
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,23.8
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,5.69
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,6.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,6.68
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,24.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,7.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,24.1
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,4.58
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,7.32
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,7.24
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,24.3
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,4.39
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,7.28
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,7.11
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,24.4
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.94
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,7.81
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,7.24
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,24.4
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,5.68
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,8.13
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,7.46
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,24.6
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,5.21
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,8.62
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,7.65
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
