Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,24.7
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,9.01
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,8.93
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,24.9
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,8.37
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,9.56
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,7.82
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
854069,ASTON LODGE PARK - STONE,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,6.31
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,9.09
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,8.07
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,8.74
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,9.16
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,9.32
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,6.45
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,10.05
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,9.63
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,44.2
854069,ASTON LODGE PARK - STONE,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,25.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,5.69
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,8.19
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,25.7
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,5.74
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,10.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,8.41
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
854069,ASTON LODGE PARK - STONE,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,26.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,5.7
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,11.62
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,8.45
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
854069,ASTON LODGE PARK - STONE,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,5.3
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,10.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,8.51
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,5.33
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,8.95
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,9.07
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
854069,ASTON LODGE PARK - STONE,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,9.57
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,9.82
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
854069,ASTON LODGE PARK - STONE,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
