Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,26.7
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,5.59
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,8.53
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,10.51
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
854069,ASTON LODGE PARK - STONE,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,26.9
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,6.65
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,9.45
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,11.04
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,26.9
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,8.01
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,7.03
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,10.55
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,27.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,8.13
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,5.61
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,8.79
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,27.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,9.88
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,5.93
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,8.63
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,27.1
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,9.38
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,5.45
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,8.92
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,27.3
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,9.36
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,5.61
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,13.74
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,27.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,6.13
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,5.86
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,13.78
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,27.8
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,4.07
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,7.29
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,13.0
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.47
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,27.9
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,4.69
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,8.81
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,17.94
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,45.6
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.45
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,28.4
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,7.38
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,9.46
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,17.65
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,76.9
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
