Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.05
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,29.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,8.04
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,9.47
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,16.67
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.83
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,30.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.76
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,9.12
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,11.24
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,15.88
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,50.6
854069,ASTON LODGE PARK - STONE,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,30.9
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,4.88
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,12.85
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,14.88
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,64.9
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.36
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,30.7
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,9.83
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,14.03
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,46.8
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
854069,ASTON LODGE PARK - STONE,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,32.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,11.42
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,12.57
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,46.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
854069,ASTON LODGE PARK - STONE,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,31.9
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,2.98
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,10.29
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,13.29
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
854069,ASTON LODGE PARK - STONE,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,33.7
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,10.39
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,13.37
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,48.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
854069,ASTON LODGE PARK - STONE,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,34.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,10.99
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,12.48
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,46.4
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
854069,ASTON LODGE PARK - STONE,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.8
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,32.6
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,2.41
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,8.56
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,13.48
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,43.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,38.7
854069,ASTON LODGE PARK - STONE,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.01
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,28.7
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,4.1
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,6.66
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,16.62
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,44.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,72.2
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,27.9
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,7.44
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,13.76
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
