Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,28.7
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,6.15
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,6.26
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,12.88
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,56.3
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,30.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,7.09
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,8.21
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,13.58
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,31.7
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,8.09
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,7.74
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,10.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.38
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,30.9
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,11.08
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,8.36
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
854069,ASTON LODGE PARK - STONE,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.15
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,26.2
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,10.27
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,9.35
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,24.2
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,6.35
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,14.77
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,64.8
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,24.2
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,5.45
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,5.83
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,11.82
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,51.7
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,24.6
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,5.15
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,5.88
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,12.71
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,25.7
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,5.25
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,4.79
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,10.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,44.9
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,5.74
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,7.97
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,10.97
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,26.9
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,4.47
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,8.21
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
