Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,27.1
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,4.79
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,11.36
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,27.6
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,6.88
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,7.85
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,12.93
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,27.8
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,6.64
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,13.21
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,58.8
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,27.8
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,1.67
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,8.3
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,9.46
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,27.9
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,5.03
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,8.83
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,28.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,2.7
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,5.95
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,10.46
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,28.1
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,4.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,8.37
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,10.19
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,28.3
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,6.9
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,10.1
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,9.87
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
854069,ASTON LODGE PARK - STONE,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,28.6
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,4.45
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,7.35
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,8.49
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,28.4
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,2.32
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,5.18
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,10.83
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,27.8
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,7.25
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,11.71
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,35.0
