Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,27.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,3.14
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,7.54
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,9.74
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,27.2
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,2.37
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,6.91
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,7.76
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,26.2
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,2.67
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,7.02
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,9.04
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,25.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,8.87
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,13.54
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,40.3
854069,ASTON LODGE PARK - STONE,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,25.2
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,4.46
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,9.17
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,13.26
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,24.7
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,4.14
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,6.41
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,11.99
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,52.3
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,24.6
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,7.07
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,5.4
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,8.9
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,25.2
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,6.66
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,7.38
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,10.74
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,25.4
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,5.84
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,8.04
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,6.66
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,25.6
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,5.25
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,9.29
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,6.26
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,25.6
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
