Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,7.53
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,9.78
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,5.42
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,9.94
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,10.46
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
854069,ASTON LODGE PARK - STONE,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,7.11
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,11.6
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,8.85
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
854069,ASTON LODGE PARK - STONE,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,25.7
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,5.48
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,6.37
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,8.75
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,26.1
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,4.7
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,6.41
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,8.77
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,25.8
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,4.66
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,9.19
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,7.34
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,4.98
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,10.25
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,7.78
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,7.91
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,13.42
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,24.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,5.02
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,12.9
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,24.3
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,4.06
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,10.6
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,47.3
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,24.3
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,5.82
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,5.4
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,12.17
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,24.1
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
