Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,8.24
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,4.79
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,12.48
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.94
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,24.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,7.66
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,7.06
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,15.57
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.2
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,23.7
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,4.55
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,5.95
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,16.21
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,43.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,23.2
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,8.64
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,10.33
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.32
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,4.26
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,10.6
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,9.89
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
854069,ASTON LODGE PARK - STONE,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,22.9
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.85
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.26
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,7.73
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,10.34
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,9.22
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
854069,ASTON LODGE PARK - STONE,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,22.7
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,5.44
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,8.52
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,8.21
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,22.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,6.11
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,9.69
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,9.77
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,22.2
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,4.43
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,9.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,22.1
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,5.54
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,8.98
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,10.97
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,21.9
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,6.39
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,13.45
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
