Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.47
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,7.91
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,5.84
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,8.42
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.57
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,7.03
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,4.74
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,9.32
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,21.8
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,5.96
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,10.15
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.96
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,21.8
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,5.21
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,17.22
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,46.9
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,21.8
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,5.14
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,4.33
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,10.6
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,21.9
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,5.07
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,6.66
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,7.7
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,22.2
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,4.51
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,7.45
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,22.3
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,3.48
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,3.57
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,7.66
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,22.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,4.02
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,3.26
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,7.26
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,22.6
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,4.35
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,3.58
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,7.32
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,22.6
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,3.84
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,6.95
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
