Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,22.8
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,4.27
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,6.78
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,22.8
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,3.63
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,3.99
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,6.11
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,22.9
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,3.29
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,4.24
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,3.37
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,3.3
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,4.8
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,3.42
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,8.76
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,4.39
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,3.91
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,12.87
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,54.9
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,4.87
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,13.3
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,3.49
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,5.43
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,13.51
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,3.32
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,4.67
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,13.33
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,3.51
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,4.77
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,13.27
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,3.48
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,4.52
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,13.31
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
854069,ASTON LODGE PARK - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
