Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,24.8
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,3.89
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,4.47
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,14.53
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,24.8
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,3.86
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,4.48
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,13.72
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,24.8
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,3.64
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,4.89
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,14.13
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,24.9
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,3.45
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,5.17
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,13.75
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,4.77
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,13.31
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.9
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,4.7
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,13.2
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,25.1
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,4.89
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,13.46
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,25.2
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,3.83
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,6.54
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,13.92
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.64
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,3.92
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,5.25
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,15.53
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,25.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,4.2
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,5.54
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,15.49
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,25.1
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.27
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,4.08
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,12.54
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,13.65
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
854069,ASTON LODGE PARK - STONE,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
