Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.14
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,25.4
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,12.94
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,15.33
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
854069,ASTON LODGE PARK - STONE,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,65.4
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,25.6
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.34
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,3.84
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,12.61
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,13.48
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
854069,ASTON LODGE PARK - STONE,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.57
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,25.7
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.21
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,5.49
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,12.39
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,5.64
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,25.9
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.28
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,4.6
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,12.7
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,5.64
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
854069,ASTON LODGE PARK - STONE,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,38.7
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,26.0
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.24
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,5.38
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,13.23
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,5.97
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
854069,ASTON LODGE PARK - STONE,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.44
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,26.0
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,9.77
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,13.35
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,6.51
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
854069,ASTON LODGE PARK - STONE,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.15
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,26.2
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.25
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,7.23
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,12.99
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,6.71
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
854069,ASTON LODGE PARK - STONE,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.37
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,26.3
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.26
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,8.06
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,13.37
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,7.44
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,26.3
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.22
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,6.88
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,13.6
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,6.93
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.24
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.2
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,6.36
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,13.61
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,7.04
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,57.7
854069,ASTON LODGE PARK - STONE,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.17
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,26.7
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.21
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,4.36
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,14.34
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,7.35
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,19.8
