Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
854069,ASTON LODGE PARK - STONE,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.62
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.2
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,14.79
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,7.86
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.65
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.28
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,14.85
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,7.52
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
854069,ASTON LODGE PARK - STONE,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.2
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,5.24
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,11.64
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,10.84
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
854069,ASTON LODGE PARK - STONE,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.15
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,26.9
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.23
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,5.6
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,12.37
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,10.45
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,54.1
854069,ASTON LODGE PARK - STONE,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,46.9
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,5.67
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,12.69
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,12.05
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
854069,ASTON LODGE PARK - STONE,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.6
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,26.7
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.16
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,5.51
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,13.02
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,14.64
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
854069,ASTON LODGE PARK - STONE,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.19
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,5.87
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,12.96
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,13.7
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.21
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,27.0
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,5.8
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,13.34
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,9.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.71
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,43.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,27.0
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,5.44
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,17.05
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,12.03
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,43.1
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
854069,ASTON LODGE PARK - STONE,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.31
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,27.1
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.11
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,6.74
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,14.55
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,10.61
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
854069,ASTON LODGE PARK - STONE,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,46.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,27.3
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.09
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
