Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,5.71
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,11.41
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,12.57
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,27.4
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.12
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,6.4
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,14.0
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,9.29
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
854069,ASTON LODGE PARK - STONE,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,27.4
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.11
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,5.28
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,10.38
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,10.96
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
854069,ASTON LODGE PARK - STONE,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,27.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,6.97
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,10.21
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,9.33
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,45.3
854069,ASTON LODGE PARK - STONE,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,27.6
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,7.18
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,10.61
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,8.63
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,47.1
854069,ASTON LODGE PARK - STONE,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,27.7
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,8.2
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,9.13
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,10.33
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,27.8
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,9.66
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,8.35
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,13.87
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,27.8
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,10.84
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,9.54
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,12.18
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,27.9
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,12.8
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,8.34
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,14.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,27.9
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,11.81
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,8.51
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,10.3
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.95
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,28.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,12.99
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,7.82
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,12.79
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,55.9
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,28.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
