Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,11.4
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,7.54
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,14.11
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,63.3
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,28.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,8.35
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,7.9
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,13.93
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,61.7
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,27.9
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,9.29
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,10.63
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,13.07
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
854069,ASTON LODGE PARK - STONE,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.79
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.93
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,27.8
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,8.51
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,13.53
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,17.78
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
854069,ASTON LODGE PARK - STONE,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.32
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.84
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,27.7
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,9.7
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,17.78
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,18.58
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
854069,ASTON LODGE PARK - STONE,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.41
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,27.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.33
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.49
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.93
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,8.71
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,14.47
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,14.01
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.96
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.74
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,27.4
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.65
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.11
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,7.97
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,12.89
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,16.28
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
854069,ASTON LODGE PARK - STONE,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,71.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.69
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,27.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.71
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.95
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.2
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,7.49
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,13.55
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,18.78
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
854069,ASTON LODGE PARK - STONE,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.29
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.84
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.0
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.59
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,6.68
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,17.12
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,17.31
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,43.2
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
854069,ASTON LODGE PARK - STONE,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.9
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.75
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,26.7
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.74
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,7.04
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,15.67
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,18.65
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.97
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,26.6
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.85
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,9.22
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,16.9
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,13.02
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
854069,ASTON LODGE PARK - STONE,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.09
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
