Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,26.7
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.68
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.46
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,6.88
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,16.54
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,15.23
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
854069,ASTON LODGE PARK - STONE,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.89
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,26.7
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.47
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,7.94
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,13.43
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,15.87
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
854069,ASTON LODGE PARK - STONE,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,26.3
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.76
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,7.3
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,9.79
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,13.54
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
854069,ASTON LODGE PARK - STONE,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.73
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,26.1
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,8.36
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,10.69
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,14.82
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
854069,ASTON LODGE PARK - STONE,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,26.3
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.93
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.04
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,9.2
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,9.87
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,15.94
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
854069,ASTON LODGE PARK - STONE,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.81
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.26
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.23
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,10.01
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,8.54
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,19.46
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,41.1
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,26.3
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.59
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.66
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.59
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,11.7
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,7.07
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,12.93
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,26.1
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.58
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.61
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.51
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,6.04
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,7.76
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,13.44
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,26.3
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.58
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.71
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,4.76
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,9.1
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,16.16
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,27.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.02
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,5.86
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,7.57
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,12.31
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,27.6
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.49
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,4.34
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,7.8
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,9.66
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
