Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,28.2
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,5.56
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,7.94
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,11.65
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,52.1
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,28.4
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,7.85
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,7.77
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,28.2
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,5.27
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,9.14
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,28.1
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,8.01
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,27.8
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,6.6
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,6.5
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,27.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,4.57
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,8.01
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,6.74
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,27.2
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,9.63
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,6.26
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
854069,ASTON LODGE PARK - STONE,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,27.1
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,2.75
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,9.74
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,6.74
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,27.3
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,10.46
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,8.22
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
854069,ASTON LODGE PARK - STONE,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,27.2
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,3.78
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,6.53
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,7.3
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,27.7
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,7.49
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,7.28
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
