Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,28.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,4.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,7.72
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,9.65
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,28.1
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,5.25
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,7.51
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,8.1
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,27.9
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,9.34
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,28.2
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,4.06
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,8.86
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,7.82
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,28.1
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,3.14
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,9.69
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,8.67
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,27.4
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,4.92
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,11.43
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,5.68
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
854069,ASTON LODGE PARK - STONE,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.47
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.08
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,26.3
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,5.6
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,16.48
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,7.88
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,48.3
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,70.1
854069,ASTON LODGE PARK - STONE,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.61
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,25.7
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,8.76
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,16.92
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,8.28
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,25.9
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.12
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,11.36
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,11.84
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,8.16
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
854069,ASTON LODGE PARK - STONE,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.34
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,11.73
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,12.19
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,10.15
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,51.1
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
854069,ASTON LODGE PARK - STONE,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,47.1
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.11
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,26.9
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.13
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,11.47
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,9.01
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,10.7
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
