Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,27.1
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,14.05
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,7.78
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,9.12
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,9.96
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,9.84
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,45.3
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
854069,ASTON LODGE PARK - STONE,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,10.63
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,6.66
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,7.47
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,26.0
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,9.04
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,4.89
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,12.65
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.32
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,51.2
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.7
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,25.4
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,6.92
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,11.21
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,17.68
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
854069,ASTON LODGE PARK - STONE,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.87
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.3
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,25.2
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,6.67
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,7.69
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,17.15
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.03
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,25.4
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.61
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,6.81
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,6.64
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,16.39
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.36
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,43.7
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.7
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,6.42
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,8.54
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,17.55
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,75.9
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,4.42
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,9.15
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,7.88
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,24.8
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,5.07
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,6.6
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,11.51
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,24.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,5.7
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,5.99
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,11.47
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
