Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,24.3
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,7.95
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,9.21
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,12.84
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,23.8
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,5.52
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,10.37
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,14.04
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
854069,ASTON LODGE PARK - STONE,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,61.3
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,23.6
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,8.75
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,9.08
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,10.95
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,24.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,9.36
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,10.7
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,8.76
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
854069,ASTON LODGE PARK - STONE,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,24.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.14
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.65
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,7.54
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,9.66
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,8.62
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,23.9
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.1
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.57
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.43
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,8.02
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,9.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,9.31
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
854069,ASTON LODGE PARK - STONE,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,23.7
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.13
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,7.8
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,7.12
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,10.61
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,47.9
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,23.5
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.16
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.71
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,5.81
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,9.63
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,10.36
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
854069,ASTON LODGE PARK - STONE,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,23.1
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.52
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.62
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,5.69
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,11.53
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,9.99
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
854069,ASTON LODGE PARK - STONE,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,22.8
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.06
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,4.28
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,11.09
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,10.39
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
854069,ASTON LODGE PARK - STONE,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,46.7
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,22.6
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.61
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,4.12
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,8.49
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,8.68
