Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,22.6
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,8.56
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,8.11
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,22.4
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,5.42
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,7.54
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,8.11
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,22.2
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,7.34
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,9.15
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,7.38
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,41.9
854069,ASTON LODGE PARK - STONE,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,22.1
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,6.97
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,8.8
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,22.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,4.2
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,5.22
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,14.56
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,22.1
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,6.62
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,6.52
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,11.37
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,51.1
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,22.1
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,3.74
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,5.15
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,10.41
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,22.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,4.16
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,4.75
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,10.22
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,21.9
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,3.43
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,3.92
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,6.85
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,3.36
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,3.74
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,6.44
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,21.6
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
