Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,4.35
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,6.64
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,4.78
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,4.32
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,6.04
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,21.6
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,2.99
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,6.15
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,5.7
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,3.09
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,5.18
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,5.08
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,21.6
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,3.06
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,4.57
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,5.23
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,3.42
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,3.71
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,5.32
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,21.8
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,3.43
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,3.4
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,5.45
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,21.8
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,4.37
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,3.11
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,21.8
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,3.73
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,4.56
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,4.92
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,21.9
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,3.91
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,4.05
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,5.9
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,21.9
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,4.47
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,22.0
