Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,22.3
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,4.66
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,4.47
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,6.12
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,22.3
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,5.69
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,4.58
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,6.02
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,22.3
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,7.41
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,4.77
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,7.96
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,22.4
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,7.35
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,7.57
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,22.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,4.29
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,4.7
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,6.36
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,22.6
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,5.06
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,6.17
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,22.7
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,3.79
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,5.88
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,5.99
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,22.8
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,4.21
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,5.18
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,5.94
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,22.9
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,4.1
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,7.02
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,6.23
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,23.1
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,3.84
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,5.3
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,6.05
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,23.3
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,3.88
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,4.79
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,5.89
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
