Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,23.3
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,4.32
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,5.01
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,23.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,4.12
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,4.98
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,6.58
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,22.6
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,4.75
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,12.82
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,22.6
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,5.65
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,5.54
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,12.86
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,22.7
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,4.8
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,6.4
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,12.82
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,22.7
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,5.84
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,6.22
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,13.04
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,22.8
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,7.02
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,5.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,12.88
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,22.8
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,6.07
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,13.14
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,55.9
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,5.45
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,8.49
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,13.65
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,23.1
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,4.8
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,6.72
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,10.92
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,23.2
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,6.81
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,6.98
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,7.54
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
