Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,23.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,5.11
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,7.29
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,7.81
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,23.6
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,5.42
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,6.27
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,7.82
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,23.7
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,6.65
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,8.11
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,23.9
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,6.21
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,7.44
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,8.46
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,24.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,5.55
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,8.95
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,9.67
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,43.3
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,24.1
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,5.68
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,12.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,10.94
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,24.3
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,6.05
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,10.16
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,9.1
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,24.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,6.1
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,8.69
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,8.45
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
854069,ASTON LODGE PARK - STONE,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,24.7
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,5.82
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,8.2
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,10.55
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,24.8
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,5.97
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,9.49
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,10.01
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,24.7
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,6.26
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,7.77
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,10.34
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,45.7
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
