Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,24.6
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,5.95
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,9.99
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,12.51
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,43.4
854069,ASTON LODGE PARK - STONE,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,54.7
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,24.6
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,6.03
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,8.78
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,11.68
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,24.6
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,5.88
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,9.97
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,11.62
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
854069,ASTON LODGE PARK - STONE,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,24.5
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,6.32
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,10.42
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,14.68
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
854069,ASTON LODGE PARK - STONE,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.3
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,24.3
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,8.34
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,15.87
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,14.25
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
854069,ASTON LODGE PARK - STONE,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.92
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,24.1
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,8.48
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,16.33
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,12.75
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
854069,ASTON LODGE PARK - STONE,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.1
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,24.1
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,8.14
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,13.66
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,13.43
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
854069,ASTON LODGE PARK - STONE,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,58.3
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,24.1
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,10.62
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,10.3
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,12.65
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
854069,ASTON LODGE PARK - STONE,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,24.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,8.83
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,10.34
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,12.66
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,24.1
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,9.73
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,11.61
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,12.89
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
854069,ASTON LODGE PARK - STONE,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,24.2
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,7.72
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,12.08
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,10.08
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
