Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.46
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,24.2
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,8.24
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,12.98
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,12.92
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
854069,ASTON LODGE PARK - STONE,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.57
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,24.1
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,10.34
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,14.73
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,15.61
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,68.1
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.01
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,24.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,14.92
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,14.14
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,64.4
854069,ASTON LODGE PARK - STONE,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,24.1
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,8.91
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,11.93
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,14.97
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
854069,ASTON LODGE PARK - STONE,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,24.1
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,9.48
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,9.62
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,13.49
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
854069,ASTON LODGE PARK - STONE,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,59.8
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.61
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,23.7
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,7.35
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,10.88
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,16.15
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
854069,ASTON LODGE PARK - STONE,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,23.6
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,5.8
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,11.65
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,15.38
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
854069,ASTON LODGE PARK - STONE,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,67.3
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.46
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,23.8
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,7.79
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,15.47
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,15.75
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,38.7
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
854069,ASTON LODGE PARK - STONE,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.76
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,23.9
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,10.83
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,14.06
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,20.95
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
854069,ASTON LODGE PARK - STONE,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,25.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,8.54
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,13.0
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,16.22
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,56.9
854069,ASTON LODGE PARK - STONE,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,70.9
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.16
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,25.6
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,6.37
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,16.48
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,16.17
