Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,71.8
854069,ASTON LODGE PARK - STONE,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,70.7
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.75
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.04
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,25.6
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,5.85
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,14.36
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,25.18
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,65.6
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
854069,ASTON LODGE PARK - STONE,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,108.6
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.31
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.27
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,25.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,5.24
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,14.77
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,19.7
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,51.3
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
854069,ASTON LODGE PARK - STONE,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,7.54
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,12.81
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,15.81
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
854069,ASTON LODGE PARK - STONE,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,68.9
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.32
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,25.4
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,8.86
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,14.3
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,20.06
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
854069,ASTON LODGE PARK - STONE,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,25.8
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,10.06
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,8.8
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,17.07
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,9.03
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,9.54
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,11.82
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
854069,ASTON LODGE PARK - STONE,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,51.7
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,27.4
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,4.87
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,9.12
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,12.22
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,27.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,5.02
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,7.38
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,11.57
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,27.9
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,3.67
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,9.41
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,13.73
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,58.8
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,27.4
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,5.97
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,12.44
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,43.1
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
