Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,3.93
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,5.51
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,12.18
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,27.1
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,3.08
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,6.38
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,13.45
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,26.9
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,2.59
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,7.12
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,11.36
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,49.7
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,26.7
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,8.9
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,10.98
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,47.9
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,26.3
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,9.66
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,9.37
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,3.08
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,6.63
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,10.39
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,26.6
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,5.68
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,6.87
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,10.72
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,46.8
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,26.6
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,7.14
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,6.31
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,11.05
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,26.6
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,10.4
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,12.08
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
854069,ASTON LODGE PARK - STONE,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,3.12
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,9.74
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,12.73
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,55.7
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,4.66
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,9.14
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,12.92
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
854069,ASTON LODGE PARK - STONE,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,26.4
