Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,4.42
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,7.59
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,14.21
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,26.6
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,4.07
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,9.22
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,9.84
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,26.1
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,4.31
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,7.16
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,7.99
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,6.19
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,7.72
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,24.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,8.42
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,7.96
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,24.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,4.98
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,5.43
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,9.26
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,23.6
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,6.42
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,6.52
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,8.16
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,23.6
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,5.82
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,7.15
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,8.28
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,23.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,6.97
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,7.56
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,10.88
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,23.3
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,5.95
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,8.3
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,12.94
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,23.3
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,4.22
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,8.29
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,9.79
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
