Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,23.3
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,4.94
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,9.23
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,11.34
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,42.1
854069,ASTON LODGE PARK - STONE,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,23.2
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,6.47
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,10.53
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,10.11
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,47.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,23.1
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.36
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,8.25
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,10.06
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,8.59
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
854069,ASTON LODGE PARK - STONE,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,23.1
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.12
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,5.22
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,9.41
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,11.22
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,42.7
854069,ASTON LODGE PARK - STONE,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,22.9
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.15
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,5.12
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,6.6
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,12.42
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,22.9
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,6.71
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,5.25
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,13.46
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,22.9
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,6.19
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,5.81
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,11.83
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,22.7
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,7.47
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,5.9
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,9.7
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,22.6
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,7.16
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,6.23
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,10.96
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,22.5
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,7.3
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,6.36
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,8.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,22.3
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,7.1
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,7.42
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,9.91
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,44.7
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
